Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.3
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.85
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
