Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.55
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,22.49
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.67
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.36
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.14
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.52
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.04
