Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.77
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.65
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.07
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.1
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.11
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.6
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.39
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.31
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
