Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.32
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.64
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,25.2
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.9
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.77
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.77
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.12
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.06
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.79
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.97
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
