Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.24
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.29
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.6
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,30.69
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.97
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.27
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.93
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.43
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,30.11
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,26.08
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.91
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.29
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.54
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.84
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.72
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.27
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,30.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.06
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,87.2
