Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.98
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.87
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.72
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.23
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.58
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.8
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.87
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.51
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.39
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.28
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.85
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.23
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.47
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.95
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.58
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.03
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
