Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.38
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.21
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.02
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.04
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.2
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.81
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.85
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.26
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
