Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.56
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.06
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.0
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.52
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.71
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.73
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
