Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.19
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.7
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.68
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.43
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.04
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.59
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.81
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.19
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.56
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
