Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.14
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.5
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.9
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.04
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.24
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.89
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.66
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.1
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,25.34
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.5
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.77
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
