Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.86
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.37
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.77
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.98
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.09
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.14
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.81
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.53
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.45
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.22
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.27
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.0
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.34
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.48
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
