Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.93
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.76
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.1
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.28
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.82
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.52
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.03
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.9
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
