Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.29
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.81
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.94
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.27
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.45
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.95
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.7
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.93
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.99
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,21.6
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.0
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.87
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
