Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.61
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.7
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.8
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.54
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.53
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.52
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.5
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.88
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.67
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
