Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,21.3
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.88
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.55
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.42
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.42
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.05
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,21.4
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
