Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.18
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.07
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.79
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.3
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,21.6
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.68
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.43
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.52
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,21.7
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.72
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.95
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
