Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.37
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.91
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.72
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.42
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
