Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.25
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
