Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.36
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.02
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.99
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.46
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.05
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
