Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.14
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,23.97
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.82
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
