Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,23.62
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.15
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,25.26
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
