Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.45
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,23.9
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.24
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,27.75
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,33.29
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.53
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,28.96
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,34.21
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
