Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.55
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,27.98
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.21
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.24
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,26.75
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.63
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.7
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.84
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,29.13
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.03
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.86
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.7
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,30.77
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.58
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
