Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.61
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.93
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.72
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.42
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.87
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.08
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.55
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.79
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.05
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.54
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,28.41
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.2
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.89
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.39
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.47
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,35.39
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.27
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,30.46
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.83
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
