Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.33
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.31
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.36
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.49
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.93
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.79
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.38
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.77
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.79
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.44
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
