Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.82
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.5
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.12
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.31
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.27
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.93
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.34
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.93
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.38
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.15
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
