Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.23
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.11
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.79
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.0
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.3
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.95
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.03
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.07
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.72
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.97
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.72
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.17
