Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.7
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.51
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.84
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.12
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.67
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.8
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.79
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.06
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.17
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
