Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.31
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.76
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.67
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.75
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.11
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.01
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.69
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.88
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.14
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.98
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.26
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.17
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.19
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.45
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.3
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.77
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.31
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.46
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.9
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
