Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.97
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.84
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.53
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.29
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.73
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.16
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.99
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.55
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.37
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.1
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.5
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.86
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.52
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.62
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.21
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.61
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.35
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.34
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.15
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.19
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
