Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.37
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.67
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.4
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.53
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.52
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.21
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.52
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.17
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.83
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.41
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.95
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.93
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.64
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.41
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.91
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.08
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.29
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.93
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
