Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.34
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.88
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.98
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.22
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.3
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.35
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.35
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.62
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.44
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.36
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.49
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.56
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.03
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.03
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.98
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.54
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,27.49
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.29
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
