Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.19
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.29
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.44
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.91
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.95
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.25
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.13
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.71
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.54
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.81
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.56
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.75
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.61
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.03
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.97
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.55
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.06
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.37
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.64
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.08
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
