Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.37
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.14
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.05
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.34
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.75
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.95
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.04
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.99
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.15
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.95
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.06
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
