Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.39
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.72
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.46
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.89
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.54
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.7
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
