Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.5
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.3
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.57
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.49
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.83
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.32
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.02
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.58
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
