Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.17
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.72
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.71
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.24
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.4
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.7
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
