Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.05
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.66
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.36
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.27
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.79
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
