Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.8
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.32
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.27
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
