Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.27
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.78
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.04
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.79
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.87
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
