Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.82
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.23
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.46
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
