Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.41
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
