Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.87
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
