Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.3
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.17
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,23.53
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.33
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.43
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.21
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.21
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
