Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.31
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.49
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.64
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.33
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.93
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,25.61
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.07
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.89
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.76
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.64
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
