Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.52
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.06
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.35
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.74
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,25.99
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.21
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.76
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.38
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.12
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,31.99
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.67
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.87
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.19
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.07
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,31.43
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.42
