Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.88
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.95
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.86
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.12
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.54
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.35
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.84
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.05
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.97
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.64
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,28.38
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.71
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.08
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.82
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.33
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.79
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
