Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.46
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.77
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.9
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.23
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.53
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.86
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.75
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.35
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.98
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.18
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.95
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.26
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
