Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.55
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.42
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.39
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.87
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.71
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.21
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
