Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.43
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.75
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.66
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.89
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.95
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.25
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.86
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.61
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.44
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.48
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.29
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
