Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.29
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.92
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.25
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.44
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.49
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.01
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.91
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.88
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.84
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.08
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
