Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.72
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.69
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.87
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.62
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.01
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.96
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.88
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.0
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.44
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.35
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.07
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.6
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.55
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.66
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.45
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.4
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.94
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.38
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.39
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
