Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.01
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.79
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.57
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.75
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.82
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.47
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.12
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.38
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.4
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.08
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.78
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.1
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.67
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.49
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.67
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.55
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.49
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
