Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.43
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.68
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.45
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.12
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.71
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.6
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.23
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.97
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.03
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.57
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.56
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.95
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.68
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.29
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.03
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.4
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.18
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.14
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
