Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.88
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.24
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.52
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.53
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.7
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.18
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.56
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.9
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.2
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,22.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.04
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.61
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
