Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.35
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.47
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.58
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.58
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.62
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.71
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.66
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.55
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.05
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
