Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.72
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.25
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.02
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.68
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.74
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.54
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.88
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.58
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.68
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.18
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.53
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.35
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
