Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.41
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.43
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.28
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.0
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.36
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.29
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,22.4
