Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
