Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.52
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.99
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.57
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,21.06
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.66
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.19
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.97
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
