Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.94
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.8
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.54
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
