Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.89
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.73
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.09
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
