Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.26
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.97
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.11
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.82
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
