Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.54
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
